Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330845,Stanhope Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330845,Stanhope Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
330845,Stanhope Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.36
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330845,Stanhope Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.49
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330845,Stanhope Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330845,Stanhope Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330845,Stanhope Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330845,Stanhope Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
