Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330845,Stanhope Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330845,Stanhope Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330845,Stanhope Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
330845,Stanhope Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.59
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.58
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
330845,Stanhope Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.5
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.84
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
330845,Stanhope Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.03
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
330845,Stanhope Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.22
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
330845,Stanhope Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.45
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.68
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
