Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
330845,Stanhope Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.89
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.54
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
330845,Stanhope Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.39
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.11
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.35
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
330845,Stanhope Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330845,Stanhope Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.44
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.09
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.85
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.98
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
330845,Stanhope Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.03
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.43
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.22
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
330845,Stanhope Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.07
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.65
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.26
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
330845,Stanhope Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.13
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.1
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.53
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.88
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
330845,Stanhope Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.42
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.85
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.4
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.4
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.94
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.64
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
330845,Stanhope Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
