Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.66
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.57
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.9
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.1
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.75
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.91
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.8
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
330845,Stanhope Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.07
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.87
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.22
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.24
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.79
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
330845,Stanhope Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.62
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.57
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.05
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
330845,Stanhope Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.41
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.01
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.38
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.94
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
330845,Stanhope Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.56
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.3
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.99
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.35
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
330845,Stanhope Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.04
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.12
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.02
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.23
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.79
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
330845,Stanhope Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.81
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.39
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.89
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.47
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.8
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
330845,Stanhope Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.21
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.14
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.64
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.64
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
330845,Stanhope Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
