Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.8
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
330845,Stanhope Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.65
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.2
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
330845,Stanhope Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.48
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
330845,Stanhope Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.49
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.61
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.94
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
330845,Stanhope Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330845,Stanhope Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330845,Stanhope Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
330845,Stanhope Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
330845,Stanhope Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
