Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330845,Stanhope Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
330845,Stanhope Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.98
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.62
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330845,Stanhope Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
330845,Stanhope Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330845,Stanhope Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330845,Stanhope Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330845,Stanhope Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
