Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330845,Stanhope Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330845,Stanhope Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.63
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330845,Stanhope Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.67
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330845,Stanhope Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330845,Stanhope Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330845,Stanhope Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
