Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330845,Stanhope Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
330845,Stanhope Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330845,Stanhope Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330845,Stanhope Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330845,Stanhope Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330845,Stanhope Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330845,Stanhope Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
