Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330845,Stanhope Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330845,Stanhope Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330845,Stanhope Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330845,Stanhope Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330845,Stanhope Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330845,Stanhope Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.42
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
