Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
330845,Stanhope Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.61
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330845,Stanhope Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
330845,Stanhope Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330845,Stanhope Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.17
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
330845,Stanhope Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
330845,Stanhope Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
330845,Stanhope Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330845,Stanhope Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
