Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.61
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330845,Stanhope Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330845,Stanhope Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330845,Stanhope Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.7
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330845,Stanhope Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.64
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
330845,Stanhope Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330845,Stanhope Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330845,Stanhope Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
330845,Stanhope Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
