Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
330845,Stanhope Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330845,Stanhope Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
330845,Stanhope Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
330845,Stanhope Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330845,Stanhope Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
