Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330845,Stanhope Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330845,Stanhope Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330845,Stanhope Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330845,Stanhope Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
