Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330845,Stanhope Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330845,Stanhope Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330845,Stanhope Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
