Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330845,Stanhope Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330845,Stanhope Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330845,Stanhope Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330845,Stanhope Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330845,Stanhope Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330845,Stanhope Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330845,Stanhope Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
