Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330845,Stanhope Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330845,Stanhope Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330845,Stanhope Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330845,Stanhope Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330845,Stanhope Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330845,Stanhope Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330845,Stanhope Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
