Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330845,Stanhope Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330845,Stanhope Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
330845,Stanhope Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330845,Stanhope Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
