Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
330845,Stanhope Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330845,Stanhope Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330845,Stanhope Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330845,Stanhope Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330845,Stanhope Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330845,Stanhope Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330845,Stanhope Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
