Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330845,Stanhope Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330845,Stanhope Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330845,Stanhope Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
330845,Stanhope Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330845,Stanhope Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330845,Stanhope Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.21
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330845,Stanhope Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
