Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.99
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
330845,Stanhope Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.92
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.37
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330845,Stanhope Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.77
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.02
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.41
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.48
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
330845,Stanhope Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.67
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.12
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330845,Stanhope Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.48
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.73
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.28
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.46
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
330845,Stanhope Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.08
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.49
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.83
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
330845,Stanhope Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.63
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.12
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.7
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.14
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.99
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
330845,Stanhope Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.06
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
