Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.98
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330845,Stanhope Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.21
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.14
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.98
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
330845,Stanhope Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.35
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.23
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.14
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.36
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
330845,Stanhope Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.11
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.5
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.5
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.59
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
330845,Stanhope Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.4
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.42
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.81
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.46
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330845,Stanhope Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.08
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.33
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
330845,Stanhope Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.99
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
330845,Stanhope Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.54
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.37
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.02
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
330845,Stanhope Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.56
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.08
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.7
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
