Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.9
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.8
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.55
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
330845,Stanhope Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.04
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.43
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.22
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.2
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.95
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
330845,Stanhope Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.69
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.48
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.62
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.15
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.42
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
330845,Stanhope Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.16
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.8
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.92
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.74
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
330845,Stanhope Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.17
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.57
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.17
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.98
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
330845,Stanhope Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.17
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.17
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.41
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.2
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
330845,Stanhope Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.1
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.2
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.05
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.03
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.19
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
330845,Stanhope Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.93
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.29
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.69
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
330845,Stanhope Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.18
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.07
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.72
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
330845,Stanhope Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
