Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.53
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.79
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.22
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
330845,Stanhope Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.83
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.08
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.33
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
330845,Stanhope Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.01
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.39
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.85
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.1
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.3
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
330845,Stanhope Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.62
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.63
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.27
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.38
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330845,Stanhope Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.66
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.49
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.13
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
330845,Stanhope Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.02
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
330845,Stanhope Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.86
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330845,Stanhope Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
