Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.01
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
330845,Stanhope Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
330845,Stanhope Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
330845,Stanhope Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
330845,Stanhope Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
330845,Stanhope Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330845,Stanhope Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.84
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
330845,Stanhope Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.51
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
330845,Stanhope Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
