Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
330845,Stanhope Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330845,Stanhope Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330845,Stanhope Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
330845,Stanhope Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.03
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
330845,Stanhope Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.72
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.7
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.87
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.66
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330845,Stanhope Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
