Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
330845,Stanhope Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.89
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
330845,Stanhope Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330845,Stanhope Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330845,Stanhope Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330845,Stanhope Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.15
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
330845,Stanhope Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
330845,Stanhope Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.21
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
330845,Stanhope Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.56
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.01
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
330845,Stanhope Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
