Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.73
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.07
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.79
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
330845,Stanhope Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.54
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.72
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
330845,Stanhope Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.03
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.96
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
330845,Stanhope Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
330845,Stanhope Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330845,Stanhope Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
330845,Stanhope Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
330845,Stanhope Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
330845,Stanhope Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
