Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330845,Stanhope Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330845,Stanhope Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.67
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
330845,Stanhope Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.09
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
330845,Stanhope Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.17
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
330845,Stanhope Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
330845,Stanhope Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330845,Stanhope Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330845,Stanhope Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
