Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330845,Stanhope Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330845,Stanhope Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330845,Stanhope Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
