Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330845,Stanhope Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330845,Stanhope Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
