Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330845,Stanhope Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
