Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330845,Stanhope Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330845,Stanhope Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330845,Stanhope Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
