Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330845,Stanhope Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330845,Stanhope Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330845,Stanhope Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330845,Stanhope Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330845,Stanhope Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
