Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330845,Stanhope Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330845,Stanhope Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330845,Stanhope Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330845,Stanhope Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330845,Stanhope Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330845,Stanhope Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330845,Stanhope Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
