Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
330845,Stanhope Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330845,Stanhope Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
330845,Stanhope Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.61
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330845,Stanhope Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330845,Stanhope Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
