Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330845,Stanhope Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330845,Stanhope Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
330845,Stanhope Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.55
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.32
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330845,Stanhope Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
330845,Stanhope Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
330845,Stanhope Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330845,Stanhope Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330845,Stanhope Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
