Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
330845,Stanhope Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.53
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330845,Stanhope Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.1
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330845,Stanhope Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.23
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.46
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
330845,Stanhope Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.82
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.61
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
330845,Stanhope Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.21
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
330845,Stanhope Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.16
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.51
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
330845,Stanhope Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.78
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.63
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.4
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
330845,Stanhope Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.22
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.59
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.45
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
330845,Stanhope Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
