Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.93
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.89
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
330845,Stanhope Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.19
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.5
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
330845,Stanhope Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.54
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.02
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.93
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
330845,Stanhope Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.59
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.44
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.57
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
330845,Stanhope Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.14
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.64
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
330845,Stanhope Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.72
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.93
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.27
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.7
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.79
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.56
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
330845,Stanhope Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.55
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.92
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.7
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.54
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.15
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
330845,Stanhope Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.64
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.98
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.85
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.67
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.32
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.49
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
330845,Stanhope Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
