Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.03
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.78
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.67
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.31
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.08
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
330845,Stanhope Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.39
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.57
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.32
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.45
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
330845,Stanhope Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.77
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.73
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.7
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.4
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.48
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.65
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
330845,Stanhope Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.93
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.04
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
330845,Stanhope Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.66
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.89
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.37
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.51
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.87
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.53
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.25
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
330845,Stanhope Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.32
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.72
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.74
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.74
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.52
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
330845,Stanhope Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.66
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.73
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.1
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.0
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.57
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.39
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.66
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
330845,Stanhope Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.95
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.64
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.0
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.36
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.13
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
330845,Stanhope Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.25
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
