Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.67
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.93
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.24
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
330845,Stanhope Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.35
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
330845,Stanhope Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.48
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.86
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.6
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
330845,Stanhope Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.77
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.45
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.93
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.49
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.21
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
330845,Stanhope Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.89
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.47
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.16
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.02
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.32
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
330845,Stanhope Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.49
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.46
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.59
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.34
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.9
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.07
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.36
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
330845,Stanhope Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.12
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.26
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.04
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.09
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
330845,Stanhope Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.39
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.14
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
330845,Stanhope Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.28
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.41
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
