Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.3
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
330845,Stanhope Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.46
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.49
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
330845,Stanhope Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.01
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.04
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.47
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
330845,Stanhope Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.34
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
330845,Stanhope Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.37
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
330845,Stanhope Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
330845,Stanhope Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
330845,Stanhope Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.07
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
330845,Stanhope Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.58
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.71
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
330845,Stanhope Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
