Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
330845,Stanhope Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.62
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
330845,Stanhope Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.34
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330845,Stanhope Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.97
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330845,Stanhope Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.08
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.32
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
330845,Stanhope Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.82
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.07
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
330845,Stanhope Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.63
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.69
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
330845,Stanhope Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330845,Stanhope Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
