Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.02
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.25
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
330845,Stanhope Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.71
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.39
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
330845,Stanhope Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.72
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.8
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
330845,Stanhope Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.59
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.05
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.91
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
330845,Stanhope Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.44
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
330845,Stanhope Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.33
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
330845,Stanhope Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.35
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.77
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
330845,Stanhope Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
330845,Stanhope Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.81
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
