Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.99
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
330845,Stanhope Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.51
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330845,Stanhope Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330845,Stanhope Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.98
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330845,Stanhope Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.15
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
330845,Stanhope Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.37
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330845,Stanhope Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.91
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.3
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330845,Stanhope Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.19
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
330845,Stanhope Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.75
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
