Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
330845,Stanhope Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
330845,Stanhope Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.41
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
330845,Stanhope Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.64
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.8
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
330845,Stanhope Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330845,Stanhope Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.25
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
330845,Stanhope Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.76
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
330845,Stanhope Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
330845,Stanhope Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
