Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330845,Stanhope Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.1
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
330845,Stanhope Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.99
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.6
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
330845,Stanhope Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330845,Stanhope Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330845,Stanhope Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330845,Stanhope Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
