Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330845,Stanhope Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330845,Stanhope Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330845,Stanhope Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
