Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330845,Stanhope Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330845,Stanhope Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330845,Stanhope Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330845,Stanhope Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
