Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330845,Stanhope Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330845,Stanhope Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330845,Stanhope Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330845,Stanhope Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
