Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330845,Stanhope Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330845,Stanhope Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330845,Stanhope Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330845,Stanhope Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
