Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330845,Stanhope Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330845,Stanhope Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330845,Stanhope Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330845,Stanhope Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
330845,Stanhope Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330845,Stanhope Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
330845,Stanhope Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
330845,Stanhope Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.83
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
