Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330845,Stanhope Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330845,Stanhope Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330845,Stanhope Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330845,Stanhope Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330845,Stanhope Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330845,Stanhope Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
