Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330845,Stanhope Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
330845,Stanhope Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330845,Stanhope Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
330845,Stanhope Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330845,Stanhope Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.86
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
330845,Stanhope Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
