Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330845,Stanhope Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
330845,Stanhope Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
330845,Stanhope Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.51
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
330845,Stanhope Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.64
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
330845,Stanhope Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.63
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.35
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.22
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
330845,Stanhope Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.66
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.95
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
330845,Stanhope Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.08
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
