Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
330845,Stanhope Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.91
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.51
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
330845,Stanhope Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.77
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
330845,Stanhope Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.05
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.17
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.12
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
330845,Stanhope Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.63
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.05
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
330845,Stanhope Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.93
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.45
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.75
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
330845,Stanhope Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.57
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.97
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.47
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
330845,Stanhope Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.84
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.29
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
330845,Stanhope Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
