Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.22
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
330845,Stanhope Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.36
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.03
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.74
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
330845,Stanhope Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.99
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.01
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.58
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.78
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
330845,Stanhope Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.69
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.56
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.23
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.93
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
330845,Stanhope Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.91
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.63
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.08
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.6
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
330845,Stanhope Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.32
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.77
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
330845,Stanhope Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.37
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.68
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
330845,Stanhope Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.79
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.04
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.5
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.03
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.81
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.57
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.44
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
330845,Stanhope Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.94
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.19
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.3
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.9
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.7
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.29
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.6
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
