Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.38
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.12
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.34
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.22
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.07
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.78
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
330845,Stanhope Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.4
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.88
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.22
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.77
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.55
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
330845,Stanhope Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.94
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.01
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.21
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.43
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.96
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
330845,Stanhope Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.49
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.68
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.16
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
330845,Stanhope Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.49
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.82
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.5
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.12
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
330845,Stanhope Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.76
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
330845,Stanhope Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.81
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.71
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
330845,Stanhope Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
330845,Stanhope Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
