Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.61
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330845,Stanhope Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330845,Stanhope Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
330845,Stanhope Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
330845,Stanhope Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330845,Stanhope Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330845,Stanhope Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
