Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
330845,Stanhope Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330845,Stanhope Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330845,Stanhope Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330845,Stanhope Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330845,Stanhope Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330845,Stanhope Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.82
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
