Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330845,Stanhope Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
330845,Stanhope Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330845,Stanhope Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330845,Stanhope Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330845,Stanhope Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
330845,Stanhope Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330845,Stanhope Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
