Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330845,Stanhope Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330845,Stanhope Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.12
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330845,Stanhope Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
