Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330845,Stanhope Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330845,Stanhope Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330845,Stanhope Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330845,Stanhope Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330845,Stanhope Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330845,Stanhope Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.84
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.8
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.18
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
330845,Stanhope Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
