Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330845,Stanhope Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330845,Stanhope Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.47
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330845,Stanhope Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.55
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
330845,Stanhope Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330845,Stanhope Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330845,Stanhope Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.38
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
