Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330845,Stanhope Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.74
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330845,Stanhope Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330845,Stanhope Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.17
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
330845,Stanhope Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330845,Stanhope Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.59
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.06
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
330845,Stanhope Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
330845,Stanhope Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330845,Stanhope Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
